Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
