Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,119.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,91.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
