Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,60.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,76.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,57.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,48.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,65.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
