Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,151.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,87.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,185.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,139.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,63.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,83.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,157.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,131.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,178.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,61.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,150.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
