Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,26.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,131.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,146.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,25.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,64.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,157.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,148.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,154.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,58.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,142.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,24.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,154.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,24.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.87
