Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,72.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,134.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,24.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
