Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,65.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,23.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,43.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,67.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,66.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,22.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,82.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
