Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,86.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,145.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,77.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,136.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,142.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,141.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,80.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,68.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,92.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,127.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,63.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,67.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,61.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
