Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,96.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,112.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,173.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,98.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,158.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,96.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,150.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,69.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,74.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,70.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
