Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,73.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,168.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,43.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,84.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,178.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,138.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,138.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,87.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,152.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,78.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,138.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,65.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
