Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,71.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,66.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,62.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,60.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,70.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
