Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,18.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
