Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,34.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
