Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,21.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,21.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,21.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,21.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
