Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,22.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,22.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,22.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,22.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,22.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,22.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,23.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,23.3
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
913211,BARROWBY GATE GRANTHAM,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
